Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
