Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,25.2
