Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
