Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
