Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
