Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
