Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
