Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
