Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
