Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
