Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
