Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
