Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
