Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
