Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
