Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
