Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
