Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
