Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
