Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
