Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
