Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
