Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
