Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
