Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-23T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
