Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
