Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
