Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
