Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
