Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
