Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
