Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
