Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
