Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
