Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
