Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
