Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
