Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
