Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
