Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
