Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
