Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
