Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
