Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
