Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
