Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
