Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
