Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
