Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
