Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
