Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
