Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
