Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
