Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
