Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
