Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
