Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
