Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
