Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
