Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
