Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
