Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
