Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
