Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
